Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,28.18
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,21.13
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,43.87
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,184.3
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.89
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,24.83
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.32
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,55.63
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.03
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.3
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,24.25
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,19.67
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,46.46
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,194.6
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,27.04
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,50.09
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,110.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,210.6
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,19.39
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,55.03
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,228.3
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.76
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,17.37
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.3
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,49.16
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,114.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,204.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,17.51
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,21.14
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,46.52
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,104.0
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,23.07
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,45.75
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,190.3
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
