Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.52
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,46.04
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,111.4
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,19.87
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.78
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,44.53
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,19.73
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.57
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,42.66
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.8
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,46.98
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,194.8
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.81
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.92
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,18.43
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,47.44
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,197.4
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,16.64
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,55.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,229.4
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.52
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.67
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.7
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.1
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.48
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,52.26
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,126.2
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,216.3
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.92
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.38
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,52.42
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,217.1
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.03
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
