Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,56.97
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,235.4
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.51
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,16.72
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,16.04
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,52.35
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,216.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.35
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,55.54
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,229.4
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.42
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.23
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,18.16
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,57.52
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,237.3
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.34
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.66
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.7
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.22
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,55.58
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,229.7
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.36
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.9
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,22.55
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,16.1
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,57.54
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,140.2
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,237.7
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,23.58
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,55.42
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,229.2
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.5
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.6
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.23
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.86
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,57.4
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,131.5
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,237.3
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.55
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
