Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.62
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,21.42
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,53.97
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,122.1
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,223.9
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.84
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,117.2
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,19.09
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,19.34
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,54.2
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,223.6
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,18.79
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,51.11
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,122.9
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,211.8
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.37
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,19.73
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,52.58
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,125.3
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,217.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.91
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,22.46
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,23.03
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,54.2
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
930524,Woodstock Rd Covey,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,224.2
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.1
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.28
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,24.12
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,21.55
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,56.33
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,127.2
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,232.7
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.73
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.54
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,52.94
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,219.3
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.39
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.76
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,25.2
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.9
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,20.91
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,56.23
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,127.5
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,232.6
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.23
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
