Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,25.2
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,21.73
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,56.9
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,235.2
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.42
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,21.66
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,21.56
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,54.24
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,224.6
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.3
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,20.45
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,57.17
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,236.6
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.44
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.5
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,23.24
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,23.95
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,59.88
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,248.3
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.24
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.38
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,22.6
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,22.6
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,61.37
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,144.1
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,253.8
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.72
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.79
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.3
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,22.33
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.42
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,60.75
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,140.5
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,250.6
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.48
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.01
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,25.29
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,22.71
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,64.99
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,147.7
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
930524,Woodstock Rd Covey,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,268.2
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,24.18
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,27.84
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,62.61
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
930524,Woodstock Rd Covey,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,259.0
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.69
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.3
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
