Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,26.27
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,31.54
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,66.36
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,140.1
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,274.4
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.25
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.6
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,26.18
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,28.76
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,67.44
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,145.5
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,278.7
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.92
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.58
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,25.49
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,27.71
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,59.47
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,122.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
930524,Woodstock Rd Covey,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,246.6
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.52
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.24
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,24.85
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.05
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,66.14
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,150.7
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,274.6
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,27.07
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,24.54
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,61.58
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
930524,Woodstock Rd Covey,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,256.5
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.66
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.9
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,30.48
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,26.02
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,58.62
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,119.8
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
930524,Woodstock Rd Covey,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,243.3
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.02
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,35.24
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,25.23
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,60.12
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,249.1
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.89
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,32.58
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,32.71
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,64.59
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,123.4
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,269.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.98
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.05
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
