Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,29.25
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,39.11
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,67.89
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
930524,Woodstock Rd Covey,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,283.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.78
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.43
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.76
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,28.86
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,34.19
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,67.21
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,278.2
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.2
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.36
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,29.58
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,37.25
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,66.93
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
930524,Woodstock Rd Covey,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,277.9
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.71
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.73
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.3
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,33.66
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,33.55
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,72.76
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,145.6
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
930524,Woodstock Rd Covey,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,300.9
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.21
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.93
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,32.48
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.72
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,68.81
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,286.3
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.16
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,33.96
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,29.91
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,67.47
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,137.3
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
930524,Woodstock Rd Covey,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,282.8
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.38
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,30.63
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,32.26
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,76.48
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
930524,Woodstock Rd Covey,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,318.5
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.27
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,32.03
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,40.74
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,72.34
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,144.8
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
930524,Woodstock Rd Covey,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,301.6
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.47
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.73
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.99
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
