Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,33.26
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,44.07
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,68.35
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
930524,Woodstock Rd Covey,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,283.5
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.7
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.44
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,34.11
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,34.68
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,72.94
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,148.2
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
930524,Woodstock Rd Covey,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,302.9
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.52
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.51
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.8
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,40.95
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,34.4
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,82.33
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,166.4
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,171.1
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,340.9
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.21
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.24
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,42.93
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,40.69
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,78.71
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,144.8
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,180.0
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
930524,Woodstock Rd Covey,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,326.7
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.81
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.33
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,44.81
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,77.24
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,149.8
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.1
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.2
930524,Woodstock Rd Covey,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,321.4
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.33
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.56
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.3
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,38.78
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,40.47
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,80.13
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.6
930524,Woodstock Rd Covey,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,333.8
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.95
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.35
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.27
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,176.5
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,35.29
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,41.85
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,79.48
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,163.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,331.6
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.68
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.28
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,83.1
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.1
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,38.08
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,43.56
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,75.72
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.8
930524,Woodstock Rd Covey,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,317.1
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.35
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.55
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,182.3
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,45.08
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,44.99
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,84.01
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,150.3
