Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,186.0
930524,Woodstock Rd Covey,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,348.1
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.72
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.1
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.43
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.41
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,183.7
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,51.26
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,36.91
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,96.95
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,190.6
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.2
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.9
930524,Woodstock Rd Covey,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,401.3
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,47.5
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,198.8
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,42.51
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,92.18
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,187.5
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
930524,Woodstock Rd Covey,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,381.9
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.8
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,176.5
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,40.03
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,41.01
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,83.82
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,161.3
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.4
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
930524,Woodstock Rd Covey,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,348.7
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.59
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.53
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,25.6
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,34.48
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,38.08
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,78.36
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,158.1
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,327.1
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.47
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.9
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,31.47
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,41.35
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,80.5
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,169.0
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
930524,Woodstock Rd Covey,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,335.8
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.76
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.9
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,28.94
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,37.58
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,79.64
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
930524,Woodstock Rd Covey,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,332.2
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.04
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.72
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,34.49
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,34.36
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,78.02
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,163.5
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
930524,Woodstock Rd Covey,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,325.1
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.07
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.2
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,42.92
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,33.29
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,78.96
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,152.5
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.7
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,330.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
