Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.99
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.34
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,41.15
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,37.27
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,79.22
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,331.8
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.74
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,37.87
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,37.35
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,75.85
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,318.3
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.72
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.14
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,34.14
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,42.45
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,79.15
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,156.2
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.4
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.4
930524,Woodstock Rd Covey,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,330.5
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.62
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.61
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,25.5
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,46.78
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,38.54
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,75.36
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,135.1
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,314.0
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.96
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.37
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,190.0
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,41.17
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,35.23
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,90.23
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,188.1
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
930524,Woodstock Rd Covey,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,375.3
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.61
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.3
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,39.72
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.29
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,73.75
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,166.3
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
930524,Woodstock Rd Covey,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,307.4
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.32
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.16
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.56
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,41.94
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,37.57
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,75.48
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,138.6
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,314.7
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.94
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.01
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,41.48
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,39.01
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,80.32
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,153.6
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,172.8
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,334.6
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
