Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.58
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,25.4
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,41.51
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,47.65
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,75.99
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.1
930524,Woodstock Rd Covey,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,316.6
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.83
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.75
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.73
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,38.32
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,34.13
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,78.17
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,325.8
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.39
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.78
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,38.67
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,29.13
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,82.19
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,179.0
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
930524,Woodstock Rd Covey,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,344.7
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.34
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.03
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.54
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,87.7
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,171.4
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.84
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,36.55
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.98
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,99.35
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,225.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,153.4
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,413.6
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.35
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,25.3
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,39.25
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,28.68
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,77.02
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,320.5
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.59
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.76
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,25.2
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,39.24
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,30.24
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,72.34
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,302.3
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.09
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.19
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,46.25
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,30.07
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,76.81
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,193.7
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
930524,Woodstock Rd Covey,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,319.4
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.74
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.68
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,33.73
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,27.67
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,71.68
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
930524,Woodstock Rd Covey,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,298.4
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.08
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
