Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.06
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,30.78
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,24.87
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,72.44
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,173.9
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,301.4
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.91
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.71
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.54
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.43
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,35.05
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,70.41
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,293.0
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.74
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.1
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.29
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,25.1
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,38.67
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,31.94
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,75.7
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,153.7
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
930524,Woodstock Rd Covey,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,314.7
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.25
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.23
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.01
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,97.1
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,31.13
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,37.06
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,82.12
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
930524,Woodstock Rd Covey,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,341.1
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.61
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.19
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,44.37
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,188.7
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,33.98
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,32.17
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,82.64
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,180.5
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
930524,Woodstock Rd Covey,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,343.7
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.36
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.04
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.14
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,192.7
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,35.08
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,28.36
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,92.68
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,216.3
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,384.0
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.84
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.39
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,192.0
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.01
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,39.98
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,29.33
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,97.62
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,220.5
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,405.1
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.08
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.15
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.28
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.61
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.7
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.63
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,38.08
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,24.6
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,86.56
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,195.3
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,359.8
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.01
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.98
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.7
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
