Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.51
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,37.26
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,24.12
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,79.44
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,180.3
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
930524,Woodstock Rd Covey,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,331.3
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.6
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.49
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.1
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,38.25
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,28.96
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,73.67
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,146.7
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
930524,Woodstock Rd Covey,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,307.2
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.21
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,40.57
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,28.7
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,71.22
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
930524,Woodstock Rd Covey,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,299.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.13
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.92
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,40.61
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,33.65
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,67.16
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,120.4
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,282.8
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.62
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.45
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.73
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,42.1
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,23.73
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,63.3
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,129.1
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
930524,Woodstock Rd Covey,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,268.0
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.4
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.16
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,33.72
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,25.65
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,61.2
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,257.7
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.18
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.6
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.61
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,39.63
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,29.42
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,60.61
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,109.6
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
930524,Woodstock Rd Covey,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,254.1
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.46
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.03
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,65.98
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,276.8
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.26
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.36
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.93
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.38
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
