Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,29.04
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,26.04
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,61.58
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,258.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.12
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,31.93
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,22.53
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,61.13
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
930524,Woodstock Rd Covey,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,258.3
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.19
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.06
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.7
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.24
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,34.95
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,24.78
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,71.54
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
930524,Woodstock Rd Covey,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,299.7
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.13
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.73
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.82
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,29.41
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,24.47
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,77.59
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,183.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,326.9
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.2
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.38
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.79
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,32.21
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,21.29
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,65.59
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,149.5
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,277.1
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.01
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.56
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.21
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.45
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.9
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,31.78
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,28.16
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,73.54
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,159.5
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,307.7
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.37
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.62
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.67
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,33.17
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,25.12
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,79.82
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,182.8
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
930524,Woodstock Rd Covey,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,331.7
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.75
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.26
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.36
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.64
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,50.56
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,26.74
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,90.02
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,199.2
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,211.5
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
930524,Woodstock Rd Covey,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,373.6
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.23
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.09
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.85
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
