Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.68
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,33.62
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,22.15
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,80.76
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,189.0
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,335.6
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.09
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.94
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,35.63
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,22.85
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,66.02
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,275.9
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.58
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.77
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.74
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,37.07
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,21.43
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,59.56
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,250.6
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.28
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.5
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,38.99
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,25.56
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,59.46
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
930524,Woodstock Rd Covey,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,249.0
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.46
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.14
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.99
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,43.39
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,25.44
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,65.49
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,182.6
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
930524,Woodstock Rd Covey,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,274.7
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.86
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.91
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,37.43
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,24.7
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,98.3
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
930524,Woodstock Rd Covey,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,219.4
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.42
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,36.52
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,17.55
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,63.82
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,267.4
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.86
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.73
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,39.31
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,21.06
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,70.97
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,295.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.85
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.73
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
