Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,41.29
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,27.83
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,67.53
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,173.5
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,284.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.03
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.01
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.59
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,40.1
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,31.11
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,55.86
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
930524,Woodstock Rd Covey,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,235.8
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.63
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,31.77
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,24.29
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,60.13
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,251.8
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.06
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.68
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.32
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,29.19
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,26.34
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,62.38
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,261.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.22
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,31.05
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,52.02
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,219.4
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.31
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,36.4
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,60.85
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,152.8
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
930524,Woodstock Rd Covey,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,255.1
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.43
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,36.76
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,41.2
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,58.54
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,98.7
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,173.7
930524,Woodstock Rd Covey,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,246.1
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.15
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,36.64
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,29.02
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,62.48
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,117.9
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
930524,Woodstock Rd Covey,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,262.4
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.9
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
