Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,38.88
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,26.03
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,59.31
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,248.8
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.1
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,40.02
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,31.34
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,62.86
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.7
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
930524,Woodstock Rd Covey,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,262.8
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.12
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,38.11
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,29.5
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,62.65
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,262.7
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.79
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,36.62
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,30.09
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,62.52
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,115.3
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,261.3
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.42
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,31.67
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,33.05
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,56.37
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
930524,Woodstock Rd Covey,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,235.7
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.04
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.32
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,31.67
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,37.8
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,59.39
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,95.5
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,248.1
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.27
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.15
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,38.7
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,34.85
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,59.68
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
930524,Woodstock Rd Covey,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,251.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.13
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.81
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.96
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,38.17
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,27.72
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,51.94
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,159.7
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
930524,Woodstock Rd Covey,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,217.9
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.36
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
