Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,29.67
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,28.88
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,69.37
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,149.5
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
930524,Woodstock Rd Covey,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,288.7
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,30.13
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,40.3
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,60.61
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,111.0
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,254.5
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,26.26
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,28.74
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,45.45
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,80.8
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
930524,Woodstock Rd Covey,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,191.0
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.01
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,30.69
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,34.12
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,42.09
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,58.7
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
930524,Woodstock Rd Covey,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,176.8
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,29.64
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,22.79
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,45.01
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,81.9
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,188.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,28.11
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,23.12
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,48.42
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,90.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,119.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,201.9
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,22.17
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,27.13
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,47.6
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
930524,Woodstock Rd Covey,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,200.7
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,24.5
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.09
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,32.08
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,47.75
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,88.0
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
930524,Woodstock Rd Covey,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
