Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.43
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,25.26
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,45.08
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,31.99
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,20.91
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,43.46
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,181.9
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,34.77
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.94
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,39.63
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
930524,Woodstock Rd Covey,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,20.89
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,29.56
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,38.93
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,27.99
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,37.26
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
930524,Woodstock Rd Covey,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.65
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.11
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,19.24
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,42.87
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,99.4
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,179.7
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.72
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,45.7
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,191.3
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,21.33
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,18.72
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,45.39
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,100.8
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,189.8
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.71
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,20.23
