Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,41.29
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,24.6
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,16.12
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.35
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,41.68
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,174.2
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.75
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,42.78
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.41
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.66
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,42.63
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.92
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,24.7
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.49
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,20.26
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,42.88
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
930524,Woodstock Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,17.6
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,18.94
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,41.92
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,20.25
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.48
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,45.37
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,101.7
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,25.22
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,41.81
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,173.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.17
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.39
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,43.22
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,97.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,180.4
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
