Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.31
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,20.19
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.18
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,42.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,92.3
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,21.35
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,21.55
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,40.92
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,22.73
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,21.03
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,39.02
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,20.53
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,22.18
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,40.43
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,21.52
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,22.02
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,40.04
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.2
930524,Woodstock Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,168.4
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,20.87
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.29
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,41.13
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
930524,Woodstock Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,24.8
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,17.76
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,42.75
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,96.5
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.57
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,43.18
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
930524,Woodstock Rd Covey,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,179.1
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
