Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.29
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,19.13
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,43.58
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
930524,Woodstock Rd Covey,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.42
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,21.27
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.08
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,44.7
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,185.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,23.26
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.18
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,41.33
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,172.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,23.87
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.77
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,42.69
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,88.6
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
930524,Woodstock Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.83
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,43.27
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,180.7
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,22.87
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,18.47
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,44.02
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,24.9
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.56
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,43.05
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,179.9
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.14
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,18.88
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.13
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,42.51
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
