Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,22.36
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.8
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,44.11
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
930524,Woodstock Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,185.1
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,20.23
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,21.58
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,42.35
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,25.0
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,20.92
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,25.12
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,46.56
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,99.6
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,193.2
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.99
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,22.56
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,20.58
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,42.86
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,86.9
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,179.4
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.58
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,21.34
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.18
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,43.69
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,182.7
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,31.65
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,25.94
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,42.26
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,176.7
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,30.98
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.71
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,44.27
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,29.57
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,42.99
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,179.2
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
