Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,27.15
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,24.53
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,45.03
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
930524,Woodstock Rd Covey,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,188.3
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,27.44
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,24.51
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,48.24
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,201.1
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,27.12
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.52
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,45.38
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
930524,Woodstock Rd Covey,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.51
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.37
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,46.94
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,27.32
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,25.91
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,46.26
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,27.55
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.4
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.4
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,32.51
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,56.59
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,103.6
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
930524,Woodstock Rd Covey,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.58
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.47
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,29.79
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,29.63
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,67.05
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,141.6
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
930524,Woodstock Rd Covey,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,278.3
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
