Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.53
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,28.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,32.19
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,61.23
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
930524,Woodstock Rd Covey,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,255.2
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.28
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.46
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,32.03
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,61.38
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,127.4
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
930524,Woodstock Rd Covey,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,255.2
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,32.44
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,37.56
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,61.65
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,256.7
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.85
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.45
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,32.58
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,37.78
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,69.57
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,130.9
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,288.6
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.58
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.24
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,29.46
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,35.92
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,78.6
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,171.0
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
930524,Woodstock Rd Covey,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,327.1
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.31
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,33.51
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,39.42
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,81.11
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,166.5
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,336.7
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.85
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,69.6
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,30.24
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,42.21
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,83.54
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,178.6
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.9
930524,Woodstock Rd Covey,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,345.8
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.94
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.9
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.87
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,29.96
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,37.59
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,77.24
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,320.8
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.47
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.46
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
