Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,32.04
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,36.15
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,82.83
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
930524,Woodstock Rd Covey,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,342.4
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.12
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.88
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.7
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,37.02
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,43.33
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,74.9
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,139.8
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,310.7
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.73
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.65
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,33.47
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,41.32
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,74.41
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
930524,Woodstock Rd Covey,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,307.8
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.03
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.77
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,36.47
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,40.81
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,75.25
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,312.3
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.57
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.73
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,41.37
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.13
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,70.26
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,123.6
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.8
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
930524,Woodstock Rd Covey,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,291.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.23
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.96
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,43.87
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,44.25
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,72.31
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,119.3
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
930524,Woodstock Rd Covey,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,299.4
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.78
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,44.31
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,48.22
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,64.72
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,183.7
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
930524,Woodstock Rd Covey,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,268.4
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.39
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.52
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,36.46
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,41.11
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,75.51
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,152.7
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,171.9
930524,Woodstock Rd Covey,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,313.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.34
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.72
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
