Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,38.53
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,37.99
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,75.83
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,161.6
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,160.2
930524,Woodstock Rd Covey,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,315.2
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.19
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.88
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.38
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.3
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,47.08
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,39.94
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,72.51
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,196.8
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,302.0
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.57
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.2
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,43.13
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,34.8
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,76.27
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,148.4
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.3
930524,Woodstock Rd Covey,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,318.0
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.8
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.33
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,20.9
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,38.53
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,36.97
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,73.0
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
930524,Woodstock Rd Covey,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,304.2
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.52
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.96
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.49
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,41.03
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,38.71
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,76.36
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,142.3
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
930524,Woodstock Rd Covey,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,318.3
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.39
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.97
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.31
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,40.62
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.49
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,82.96
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,163.0
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
930524,Woodstock Rd Covey,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,346.8
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.18
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,44.16
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,42.49
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,83.54
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,163.3
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,350.4
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.23
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.05
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,162.6
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,20.8
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,51.16
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,55.46
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,82.99
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,128.5
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,213.7
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
930524,Woodstock Rd Covey,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,347.1
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.86
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.27
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.91
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,61.5
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.8
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.3
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
