Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,20.7
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,52.69
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.82
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,86.31
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,221.5
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,360.3
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.26
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.31
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.04
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.7
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,50.48
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,50.82
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,80.57
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,130.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,213.6
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,211.4
930524,Woodstock Rd Covey,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,336.7
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.27
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.73
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,46.22
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,50.21
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,79.23
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,193.8
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
930524,Woodstock Rd Covey,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,331.3
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.67
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.1
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.56
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.49
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,20.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,60.84
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,42.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,86.49
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,148.6
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,254.9
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
930524,Woodstock Rd Covey,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,361.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.47
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.45
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,177.6
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,40.34
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,43.47
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,83.91
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,166.2
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.1
930524,Woodstock Rd Covey,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,350.7
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.95
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.39
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.89
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,42.72
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,44.99
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,73.43
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,126.8
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,179.3
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
930524,Woodstock Rd Covey,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,305.9
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.38
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,36.15
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,42.12
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,79.26
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,157.0
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
930524,Woodstock Rd Covey,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,329.6
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.29
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.33
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,20.5
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,40.72
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,42.79
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,77.33
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,142.1
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
930524,Woodstock Rd Covey,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,321.9
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.07
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.93
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.46
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
