Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,46.16
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,42.08
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,81.4
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,146.5
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,192.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,337.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.1
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.1
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,40.01
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,39.78
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,82.82
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,160.3
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.3
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
930524,Woodstock Rd Covey,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,343.0
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.57
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.68
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.34
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,20.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,40.41
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,30.17
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,76.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,159.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
930524,Woodstock Rd Covey,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,316.6
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.76
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.3
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,37.75
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,38.08
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,71.82
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,136.3
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,299.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.17
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.08
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.9
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,36.19
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,53.72
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,77.6
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,140.4
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,222.2
930524,Woodstock Rd Covey,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,322.0
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.45
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.73
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,36.56
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,40.17
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,73.5
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,144.2
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
930524,Woodstock Rd Covey,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,307.0
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.2
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.41
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.85
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.7
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,20.3
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,40.51
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,37.9
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,74.45
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,142.6
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
930524,Woodstock Rd Covey,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,309.9
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.39
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.11
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,40.45
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,40.91
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,72.12
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,125.1
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,170.3
930524,Woodstock Rd Covey,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,300.0
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.02
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.19
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,20.2
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
