Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,34.18
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,29.53
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,68.9
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,140.6
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,287.0
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.53
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,24.74
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,59.79
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,121.7
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
930524,Woodstock Rd Covey,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,250.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.89
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.31
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,34.71
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,31.34
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,59.32
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
930524,Woodstock Rd Covey,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,248.4
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.7
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.12
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,37.72
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,37.38
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,54.85
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,88.5
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,158.6
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,157.0
930524,Woodstock Rd Covey,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,230.3
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.12
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.14
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.24
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,20.1
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,31.82
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,25.52
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,52.67
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,102.2
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
930524,Woodstock Rd Covey,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,222.8
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.47
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.8
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,31.33
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,28.06
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,59.35
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,114.5
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
930524,Woodstock Rd Covey,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,247.7
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.13
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.9
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.28
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,38.58
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,21.43
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,57.09
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,118.4
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.57
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.34
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.4
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.22
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,32.91
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.05
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,59.81
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,129.3
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,249.9
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,57.1
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.13
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.56
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.6
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
