Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,30.19
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,24.68
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,59.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,128.5
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.8
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
930524,Woodstock Rd Covey,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,250.2
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.07
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,20.0
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,31.54
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,51.64
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,217.7
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.36
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.04
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.72
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,32.01
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.61
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,53.19
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,113.1
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,223.7
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.02
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.85
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,31.89
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,24.54
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,55.96
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,113.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,234.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,29.6
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,31.45
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,57.97
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,113.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
930524,Woodstock Rd Covey,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,242.9
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.35
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.57
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.01
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,33.74
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,29.5
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,55.67
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,105.2
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
930524,Woodstock Rd Covey,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.12
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.3
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.64
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,28.94
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,30.73
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,64.68
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,125.0
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
930524,Woodstock Rd Covey,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,270.1
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.29
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.89
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,19.9
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,35.16
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,36.56
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,57.11
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
930524,Woodstock Rd Covey,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,240.1
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.31
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,37.91
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,41.01
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,64.81
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
