Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
930524,Woodstock Rd Covey,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,269.7
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.29
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.75
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.74
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,38.22
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,41.23
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,54.57
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
930524,Woodstock Rd Covey,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.15
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.39
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,46.85
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,51.36
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,62.83
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,195.7
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,212.0
930524,Woodstock Rd Covey,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,261.3
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.89
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.3
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,42.55
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,28.68
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,50.47
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
930524,Woodstock Rd Covey,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,211.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.82
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.04
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.26
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.53
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,46.38
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.16
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,56.7
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,193.4
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,237.3
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-9.21
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,38.32
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.39
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,56.25
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,236.1
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.32
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.5
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.52
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,41.66
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.46
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,62.92
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,263.4
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.16
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.4
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.65
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,36.05
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,64.46
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
930524,Woodstock Rd Covey,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,272.2
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.49
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,49.7
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,28.31
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.77
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,74.78
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,168.1
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.7
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,311.4
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.14
