Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.75
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,29.41
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,25.09
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,56.52
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,119.3
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,124.9
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,236.8
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,38.09
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,31.17
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,56.22
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
930524,Woodstock Rd Covey,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,236.2
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.44
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.47
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.93
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,46.5
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.76
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,51.2
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,111.8
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,32.86
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,28.53
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,59.64
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,249.9
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.82
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.99
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,30.15
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,31.03
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,55.05
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
930524,Woodstock Rd Covey,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,34.03
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,33.58
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,58.84
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,106.4
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
930524,Woodstock Rd Covey,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.36
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.75
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.11
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,32.77
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,30.79
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,56.41
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,108.1
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
930524,Woodstock Rd Covey,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.75
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.75
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,41.87
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,34.33
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,72.14
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,132.4
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.0
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,300.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.15
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
