Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.61
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.63
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.44
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,47.96
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,36.16
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,60.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,91.7
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,199.4
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
930524,Woodstock Rd Covey,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,252.4
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,29.54
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,30.75
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,60.16
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,117.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
930524,Woodstock Rd Covey,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,252.8
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.06
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,36.62
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,28.3
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,64.67
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,123.1
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
930524,Woodstock Rd Covey,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,37.12
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,32.78
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,64.12
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,114.2
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
930524,Woodstock Rd Covey,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,268.8
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.51
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,33.89
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,31.45
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,52.06
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,89.4
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.2
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,219.2
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.76
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,35.35
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,31.93
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,49.26
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.13
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.0
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,33.04
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,35.33
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,43.32
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,183.1
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.49
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,36.5
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.25
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,49.81
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
930524,Woodstock Rd Covey,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,209.7
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
