Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,36.66
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,44.09
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,33.52
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,32.81
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,36.54
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
930524,Woodstock Rd Covey,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.37
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,35.14
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,33.99
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,41.55
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
930524,Woodstock Rd Covey,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.36
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,32.41
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,29.8
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,42.48
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,65.0
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
930524,Woodstock Rd Covey,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,178.8
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.55
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,31.88
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,38.86
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.2
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
930524,Woodstock Rd Covey,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.4
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,32.25
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,36.14
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,41.47
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.2
930524,Woodstock Rd Covey,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,31.86
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,34.5
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,42.13
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
930524,Woodstock Rd Covey,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,32.04
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,42.52
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,47.74
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
930524,Woodstock Rd Covey,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,202.3
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
