Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,23.76
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,36.34
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,40.41
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
930524,Woodstock Rd Covey,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.91
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,25.02
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,26.49
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,50.87
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,97.0
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
930524,Woodstock Rd Covey,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.5
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,46.86
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
930524,Woodstock Rd Covey,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.34
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,23.03
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,51.73
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,103.8
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
930524,Woodstock Rd Covey,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,216.8
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,22.42
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.68
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,43.81
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,186.5
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,20.2
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,25.78
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,46.48
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,19.88
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.98
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,41.87
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
930524,Woodstock Rd Covey,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.42
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,21.18
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,23.47
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,44.92
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,90.5
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.8
930524,Woodstock Rd Covey,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,187.8
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
