Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.1
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,23.58
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,21.26
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,37.27
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
930524,Woodstock Rd Covey,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,21.09
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,41.53
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,84.5
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
930524,Woodstock Rd Covey,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,172.9
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,19.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.75
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,43.94
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.35
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,18.02
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,22.67
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,38.07
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,78.6
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.0
930524,Woodstock Rd Covey,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,14.55
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,41.19
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,96.6
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,15.68
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,17.82
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,40.47
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,170.2
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,18.52
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,48.51
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,202.0
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.24
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,36.95
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,79.5
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,155.3
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.21
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
