Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,19.3
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,15.8
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,18.22
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,17.26
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,39.14
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.13
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,16.61
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,37.83
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.03
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,17.42
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,41.32
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
930524,Woodstock Rd Covey,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,17.9
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,38.54
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,19.4
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,25.18
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,42.12
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,92.9
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,20.05
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,42.22
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,93.0
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,17.1
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,19.01
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,39.39
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
