Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.05
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.61
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,36.19
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,76.2
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,17.61
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,37.09
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,20.86
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,16.65
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,37.93
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,158.7
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.18
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,19.5
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,21.2
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.08
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,41.1
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,40.31
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,87.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,15.97
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,16.31
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,40.73
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,90.9
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,18.34
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,16.3
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,40.95
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,19.64
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,17.62
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,45.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,188.7
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
