Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,20.73
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,43.45
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,94.5
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,19.6
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,21.15
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,43.73
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,21.76
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,47.45
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
930524,Woodstock Rd Covey,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,19.7
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,20.85
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.24
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,47.76
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,198.3
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,23.23
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,18.3
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,45.68
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
930524,Woodstock Rd Covey,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,20.54
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,43.42
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,17.87
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,47.04
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,109.8
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
930524,Woodstock Rd Covey,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,195.7
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.7
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,19.57
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,49.39
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,116.6
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
930524,Woodstock Rd Covey,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.97
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
