Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.21
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,20.32
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,40.36
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,82.9
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,19.8
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.9
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,19.5
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,42.42
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,91.3
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
930524,Woodstock Rd Covey,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,24.78
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,21.45
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,48.65
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,100.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
930524,Woodstock Rd Covey,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,201.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,25.03
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,23.08
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,50.8
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
930524,Woodstock Rd Covey,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,210.3
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,25.66
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,24.46
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,52.33
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,108.1
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
930524,Woodstock Rd Covey,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,25.3
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,21.86
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,57.67
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,127.3
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
930524,Woodstock Rd Covey,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,238.3
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,24.99
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.67
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,57.44
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,124.9
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
930524,Woodstock Rd Covey,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,238.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,24.49
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,22.94
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,53.35
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,114.0
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
930524,Woodstock Rd Covey,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,221.6
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
