Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,30.16
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,25.54
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,59.66
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,123.2
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
930524,Woodstock Rd Covey,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,247.0
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.89
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,32.08
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,27.52
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,58.0
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,110.9
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,240.6
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.86
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,25.8
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,27.03
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,73.07
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,166.3
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
930524,Woodstock Rd Covey,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,303.7
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.21
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,25.73
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,24.21
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,66.34
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,152.3
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,275.7
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.19
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,26.38
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,27.11
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,68.57
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,152.5
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
930524,Woodstock Rd Covey,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,284.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.19
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,25.69
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,26.28
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,68.03
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,151.4
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
930524,Woodstock Rd Covey,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,278.6
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.48
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,24.16
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,25.63
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,57.82
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,125.1
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
930524,Woodstock Rd Covey,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,237.9
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.37
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,25.88
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,31.87
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,66.01
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
930524,Woodstock Rd Covey,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.68
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.61
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,25.57
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,39.79
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,67.95
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,143.5
