Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.8
930524,Woodstock Rd Covey,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,281.4
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.44
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.26
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,31.21
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,33.72
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,67.84
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,137.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
930524,Woodstock Rd Covey,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,281.5
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.95
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.93
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,32.54
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,34.91
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,64.95
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,123.7
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.7
930524,Woodstock Rd Covey,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,271.7
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.33
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.22
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.75
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.6
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,38.38
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,68.38
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,129.5
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
930524,Woodstock Rd Covey,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,282.3
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.04
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.49
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.8
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,30.2
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,37.91
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,65.82
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,129.8
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
930524,Woodstock Rd Covey,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,277.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.91
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.15
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,55.6
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,31.71
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,42.32
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,73.46
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,146.4
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
930524,Woodstock Rd Covey,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,307.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.05
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.87
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,35.55
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,44.98
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,71.12
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,125.1
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.6
930524,Woodstock Rd Covey,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,291.0
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.63
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,34.16
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,42.72
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,76.61
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,150.5
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,315.0
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.04
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.35
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.3
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,35.72
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,48.07
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,83.21
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,167.4
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,197.6
930524,Woodstock Rd Covey,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,343.9
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
