Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.76
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.45
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,36.18
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,45.39
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,68.83
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
930524,Woodstock Rd Covey,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,282.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.62
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,59.7
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.09
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.62
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,36.01
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,40.54
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,75.84
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,145.4
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,167.8
930524,Woodstock Rd Covey,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,311.9
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,77.1
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,122.6
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.0
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.27
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,37.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,44.86
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,84.34
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,161.2
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.7
930524,Woodstock Rd Covey,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,345.7
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.09
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.43
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.94
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,40.56
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,37.51
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,81.28
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,158.0
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.1
930524,Woodstock Rd Covey,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,334.8
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.11
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.18
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.08
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,39.17
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,39.23
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,71.37
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,124.2
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.8
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
930524,Woodstock Rd Covey,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,293.0
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.63
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,72.5
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,40.72
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,40.05
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,75.99
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,137.5
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.6
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
930524,Woodstock Rd Covey,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,313.0
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.72
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.28
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.84
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,44.46
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,45.45
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,71.53
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
930524,Woodstock Rd Covey,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,295.9
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.69
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.08
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.21
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,51.9
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,46.12
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,67.49
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,213.3
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,190.7
930524,Woodstock Rd Covey,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,277.7
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
