Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.79
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.75
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.65
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,55.97
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,47.59
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,71.65
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.3
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.9
930524,Woodstock Rd Covey,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,294.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.27
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.9
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.42
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,51.27
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,40.35
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,74.16
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,210.6
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
930524,Woodstock Rd Covey,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,305.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.39
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.17
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.94
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,49.38
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,41.52
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,80.04
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,134.3
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,203.1
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
930524,Woodstock Rd Covey,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,330.4
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.97
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.51
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.21
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.9
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,43.48
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,38.29
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,82.39
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,158.5
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.8
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
930524,Woodstock Rd Covey,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,340.2
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.39
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.19
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.12
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.0
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,44.11
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.97
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,79.18
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.6
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
930524,Woodstock Rd Covey,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,327.3
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.23
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,35.03
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,40.87
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,76.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,151.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
930524,Woodstock Rd Covey,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,316.5
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.74
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.84
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,41.64
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,45.77
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,75.88
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,128.6
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,190.2
930524,Woodstock Rd Covey,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,313.9
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.09
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,43.84
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,43.57
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,69.75
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,115.6
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,181.0
930524,Woodstock Rd Covey,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,290.2
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
