Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.98
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.25
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.1
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.77
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.14
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,38.38
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,40.98
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,85.78
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,171.3
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.1
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,170.0
930524,Woodstock Rd Covey,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,354.4
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.51
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.51
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,39.56
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,37.03
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,78.26
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,153.6
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
930524,Woodstock Rd Covey,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,322.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.37
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.61
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.82
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,47.16
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.89
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,77.17
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,195.7
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
930524,Woodstock Rd Covey,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,319.5
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.27
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.02
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,41.62
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,44.53
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,78.04
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,139.2
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,173.3
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
930524,Woodstock Rd Covey,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,322.5
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.68
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,39.96
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,45.01
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,76.11
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
930524,Woodstock Rd Covey,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,315.4
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.59
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.13
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,44.21
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,38.01
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,79.98
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,148.5
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.1
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,331.6
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.38
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.17
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.53
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.99
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,48.44
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.56
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,85.57
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,178.5
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,200.8
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
930524,Woodstock Rd Covey,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,354.5
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.16
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.41
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.14
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.59
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,45.43
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,28.46
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,84.16
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,176.9
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.7
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,347.7
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.01
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.3
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
