Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.86
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,62.9
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.01
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,47.57
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,33.44
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,86.15
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,171.0
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
930524,Woodstock Rd Covey,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,356.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.44
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.6
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.07
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,39.29
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,42.8
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,78.66
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,139.1
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
930524,Woodstock Rd Covey,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,325.7
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.13
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.79
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.5
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,42.16
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,38.95
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,75.45
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,133.9
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,175.6
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
930524,Woodstock Rd Covey,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,312.4
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.44
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,39.63
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,39.64
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,74.69
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,133.1
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
930524,Woodstock Rd Covey,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,309.1
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.7
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.9
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.02
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.24
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,37.36
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.67
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,71.6
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,296.8
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,54.7
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.49
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.62
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,32.54
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,32.25
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,63.76
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,120.1
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
930524,Woodstock Rd Covey,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,265.4
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,38.86
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,29.71
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,60.63
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.9
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
930524,Woodstock Rd Covey,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,252.3
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.44
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.14
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.96
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,40.4
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,32.34
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,70.47
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,135.1
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,168.9
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
930524,Woodstock Rd Covey,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,294.1
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.63
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.46
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.67
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
