Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.15
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.9
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,42.79
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,27.16
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,76.24
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,158.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
930524,Woodstock Rd Covey,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,313.4
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.87
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,99.9
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.2
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,40.22
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,29.67
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,86.91
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,188.3
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
930524,Woodstock Rd Covey,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,358.5
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.4
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,78.2
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,33.98
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,32.07
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,73.77
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,154.4
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
930524,Woodstock Rd Covey,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,307.2
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.08
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.99
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,40.27
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,29.87
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,64.84
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,120.5
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
930524,Woodstock Rd Covey,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,270.5
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.45
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.69
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,35.63
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,60.39
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,116.1
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
930524,Woodstock Rd Covey,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.6
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,35.28
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,25.98
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,57.96
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,112.8
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,242.9
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.1
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.38
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.29
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.48
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,36.79
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,23.46
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,59.02
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,121.0
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
930524,Woodstock Rd Covey,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.57
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.7
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,50.7
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,31.02
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,63.17
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,118.2
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,141.9
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,261.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.17
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.23
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
