Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.82
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,35.64
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,37.22
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,61.97
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,102.1
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
930524,Woodstock Rd Covey,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.69
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.0
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.35
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,37.56
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,26.08
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,58.33
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,110.4
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
930524,Woodstock Rd Covey,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,242.0
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.64
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.52
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.51
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.8
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,27.7
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,65.82
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,126.3
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,190.8
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
930524,Woodstock Rd Covey,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,272.4
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.74
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.44
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.1
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,43.97
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,42.32
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,65.65
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,98.5
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,182.7
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,176.1
930524,Woodstock Rd Covey,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,271.3
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.59
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.18
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,38.25
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,31.54
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,62.04
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,115.0
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
930524,Woodstock Rd Covey,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,257.2
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,41.44
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,35.22
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,60.16
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,101.0
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
930524,Woodstock Rd Covey,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,250.0
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.09
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.91
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,38.41
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,34.01
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,66.22
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,116.5
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
930524,Woodstock Rd Covey,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,273.7
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.01
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.33
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,44.85
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,35.57
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,60.89
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,96.4
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,185.9
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
930524,Woodstock Rd Covey,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,252.6
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.34
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
