Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,55.8
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.4
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,51.68
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,32.87
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,60.49
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,214.8
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
930524,Woodstock Rd Covey,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,251.8
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.02
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.95
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,50.5
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,41.75
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,64.21
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,92.4
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,209.5
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
930524,Woodstock Rd Covey,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,266.0
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.2
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.29
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.7
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,36.45
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,33.73
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,71.09
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,138.0
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
930524,Woodstock Rd Covey,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,293.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.95
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,118.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,34.5
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,32.75
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,64.59
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
930524,Woodstock Rd Covey,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,268.2
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.57
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.33
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,35.33
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,38.59
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,64.88
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,111.8
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
930524,Woodstock Rd Covey,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,269.7
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.14
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,32.89
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,39.1
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,63.81
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,113.9
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,266.1
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.16
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,33.69
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,33.08
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,53.99
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,93.5
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
930524,Woodstock Rd Covey,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,223.7
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.55
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.24
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,33.97
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,27.27
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,61.43
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,120.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
930524,Woodstock Rd Covey,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.6
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.9
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.3
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
