Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,32.48
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,29.75
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,68.39
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,141.2
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
930524,Woodstock Rd Covey,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,280.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.18
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.41
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.6
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,38.81
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,35.83
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,65.62
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,115.9
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
930524,Woodstock Rd Covey,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,270.9
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,46.49
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,37.35
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,62.12
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,255.5
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,37.96
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,33.52
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,61.97
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,114.7
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
930524,Woodstock Rd Covey,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,255.7
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.16
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.6
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,34.01
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,26.39
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,67.43
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,139.4
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
930524,Woodstock Rd Covey,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,277.8
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.79
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,33.5
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,37.46
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,60.72
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,106.6
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,156.3
930524,Woodstock Rd Covey,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,252.1
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.06
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.42
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.92
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.4
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,33.71
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,33.83
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,65.14
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,127.1
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
930524,Woodstock Rd Covey,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,270.6
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.25
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.03
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,38.9
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,36.5
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,64.1
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,111.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.0
930524,Woodstock Rd Covey,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,267.8
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.62
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.03
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
