Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,32.16
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,31.55
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,63.79
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,123.1
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
930524,Woodstock Rd Covey,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,266.3
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.89
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.1
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,28.74
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,30.39
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,67.49
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,141.4
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
930524,Woodstock Rd Covey,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,281.2
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.9
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,31.85
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,28.86
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,65.73
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,133.0
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
930524,Woodstock Rd Covey,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,273.9
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.42
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,60.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,41.03
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,31.59
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,69.46
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,127.2
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,169.7
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
930524,Woodstock Rd Covey,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,285.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.9
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.6
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,34.8
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,30.39
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,67.5
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,132.0
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,127.3
930524,Woodstock Rd Covey,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,279.9
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.16
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,33.09
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,37.32
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,64.3
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,113.8
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
930524,Woodstock Rd Covey,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,268.2
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.0
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,34.21
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,29.06
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,59.95
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.9
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
930524,Woodstock Rd Covey,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,250.7
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.45
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.24
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,31.81
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,33.45
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,65.98
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,125.9
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,139.7
930524,Woodstock Rd Covey,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,275.3
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.73
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.65
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
