Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,33.65
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,36.51
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,64.16
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,110.3
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
930524,Woodstock Rd Covey,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,267.4
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,55.7
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,38.9
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,34.75
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,57.49
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
930524,Woodstock Rd Covey,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,239.1
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,28.08
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,29.1
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,52.25
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,95.7
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
930524,Woodstock Rd Covey,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,218.0
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.9
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,30.15
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,37.14
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,49.44
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,77.0
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
930524,Woodstock Rd Covey,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,205.7
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.03
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,30.85
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,33.57
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,50.55
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
930524,Woodstock Rd Covey,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,210.3
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.62
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,37.72
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,30.61
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,53.39
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,89.1
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
930524,Woodstock Rd Covey,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,221.8
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,35.97
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,37.03
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,50.29
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
930524,Woodstock Rd Covey,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,208.6
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,29.36
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.6
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,54.31
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,104.0
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
930524,Woodstock Rd Covey,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,226.5
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.71
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
