Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,32.54
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,22.25
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,51.32
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,99.3
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,214.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.44
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,28.55
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,23.54
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,50.86
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,99.5
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
930524,Woodstock Rd Covey,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,213.6
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,22.49
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,25.68
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,47.97
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,96.0
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
930524,Woodstock Rd Covey,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,26.18
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,22.88
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,44.96
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,90.1
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
930524,Woodstock Rd Covey,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.55
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,27.66
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,23.77
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,46.42
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,89.5
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
930524,Woodstock Rd Covey,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,195.9
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.41
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,25.01
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,48.22
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,94.1
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
930524,Woodstock Rd Covey,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,201.8
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,19.03
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,21.88
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,46.74
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,104.5
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
930524,Woodstock Rd Covey,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,195.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.43
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,18.38
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,23.49
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,42.31
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,87.3
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
930524,Woodstock Rd Covey,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,178.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,16.43
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,20.33
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,47.82
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,112.6
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
