Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,201.4
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,18.1
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,44.27
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,104.5
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
930524,Woodstock Rd Covey,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.95
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.26
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,17.48
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,46.66
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,112.0
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
930524,Woodstock Rd Covey,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.15
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.14
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.5
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.32
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,15.62
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,47.95
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,121.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
930524,Woodstock Rd Covey,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,201.7
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,18.33
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.21
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,50.85
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,119.4
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
930524,Woodstock Rd Covey,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.11
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,18.91
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.43
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,49.66
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,110.0
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
930524,Woodstock Rd Covey,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,207.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,18.35
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,16.6
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,42.67
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,93.8
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,17.4
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,15.99
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,41.86
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,93.6
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,174.6
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.93
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,19.68
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,16.24
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,42.15
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,93.3
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
930524,Woodstock Rd Covey,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,176.0
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
