Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.44
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.15
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,15.66
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,53.0
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,134.1
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,219.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.09
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,17.84
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,52.59
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,130.4
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
930524,Woodstock Rd Covey,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,217.6
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.5
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.9
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,16.38
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.04
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,49.29
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,119.5
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
930524,Woodstock Rd Covey,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,22.6
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,21.68
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,16.66
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,41.41
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
930524,Woodstock Rd Covey,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,173.0
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,22.23
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,15.77
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,41.73
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,93.7
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,174.1
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,16.28
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,15.91
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,44.06
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,105.0
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,183.2
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.68
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,22.7
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.99
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,16.46
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,52.21
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,128.9
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
930524,Woodstock Rd Covey,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,215.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.41
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,17.03
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,16.56
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,49.92
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,120.8
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
930524,Woodstock Rd Covey,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,206.6
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
