Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,18.96
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,17.07
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,48.55
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,111.3
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
930524,Woodstock Rd Covey,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.79
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,18.32
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,16.73
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,50.68
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,121.6
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
930524,Woodstock Rd Covey,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,209.7
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.23
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,21.25
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,18.2
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,49.85
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,112.4
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
930524,Woodstock Rd Covey,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,206.6
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,19.4
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,16.65
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,53.1
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,130.8
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
930524,Woodstock Rd Covey,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,220.0
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,18.76
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,16.58
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,50.15
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,120.0
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
930524,Woodstock Rd Covey,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,22.8
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.51
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,16.76
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,50.21
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,117.0
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
930524,Woodstock Rd Covey,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,208.1
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,20.96
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,48.69
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,109.5
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
930524,Woodstock Rd Covey,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.55
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.61
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,17.64
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,46.33
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,104.1
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
930524,Woodstock Rd Covey,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
