Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.04
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.23
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,17.47
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,45.74
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,102.0
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
930524,Woodstock Rd Covey,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.39
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.06
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,45.89
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,101.2
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.7
930524,Woodstock Rd Covey,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,191.5
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,22.9
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,22.63
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,18.19
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,47.93
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,105.3
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
930524,Woodstock Rd Covey,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.7
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.48
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,22.43
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.05
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,44.38
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,90.2
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
930524,Woodstock Rd Covey,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,184.3
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,24.82
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,17.88
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,50.38
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,113.7
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
930524,Woodstock Rd Covey,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,22.17
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,17.46
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,49.83
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,114.9
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
930524,Woodstock Rd Covey,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.86
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.95
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.11
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,18.51
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,44.66
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,94.9
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
930524,Woodstock Rd Covey,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,185.6
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,23.0
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,23.58
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,20.22
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,43.3
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,87.8
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
930524,Woodstock Rd Covey,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
